Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.07
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93347
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97861
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90616
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97052
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95886
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94241
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95084
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8994700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94192
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90771
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92663
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93756
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77157
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.83
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95151
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8960600000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94305
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90109
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92218
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94867
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90802
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87005
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7633
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.19
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93674
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.56423
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97171
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96478
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95401
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90442
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98499
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93783
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93597
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90637
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87216
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94672
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71127
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.31
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97333
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95895
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.5657300000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96838
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Min),A,46.38
