Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93918
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95624
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96963
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90991
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90875
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72683
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94549
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.5805
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96847
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94586
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (Max),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94107
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95453
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8707600000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91025
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79669
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7512800000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91745
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.82535
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97974
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97855
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94549
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97852
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87961
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95358
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90442
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96713
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8885200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93118
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75988
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.44
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93329
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97156
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93225
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96991
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96402
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98358
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96905
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96277
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8975200000000001
