Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94397
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94159
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74908
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9509
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92346
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86419
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95023
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.957
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91202
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94861
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91879
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59521
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90582
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8726200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94827
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97037
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93692
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96017
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91064
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95807
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8361799999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95782
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96512
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93774
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97745
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95941
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96127
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92859
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99142
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95898
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91437
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96139
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8308700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
