Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94745
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9368
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8937700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97256
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96991
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98914
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (Min),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96634
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87936
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93973
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92374
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94961
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9126
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8723700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95096
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94049
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96643
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (Min),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (Max),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9563
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91757
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91885
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92627
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92126
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94983
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81738
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.44
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8894
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93936
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80215
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97784
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97317
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97598
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95569
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9115
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94119
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92511
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9187
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93338
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93268
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86349
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (Max),A,5.0
