Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98254
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97803
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97165
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93658
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92456
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9397
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94678
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93091
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93146
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95859
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89395
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93222
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8761899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (Min),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (Min),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (Max),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95254
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95721
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96033
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88379
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,212.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93146
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96304
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99167
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98697
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (Max),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (Min),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (Max),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93326
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94205
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90668
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96558
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95117
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87634
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.82626
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9292
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98978
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97998
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96823
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Min),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Min),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93185
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94281
930905,CHARLEWOOD RD COVEY,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94754
