Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.56
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92016
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94623
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84125
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,221.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,222.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,221.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94372
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81747
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94781
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98004
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Min),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Max),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93765
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95666
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.81
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95413
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92059
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,194.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,185.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.56
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93027
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.78186
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95108
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96112
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Min),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94134
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93509
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.81
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91849
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78671
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93188
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9097
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97052
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98315
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91635
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8635200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91754
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85898
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,195.0
