Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,194.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.69
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92358
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96475
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87225
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98486
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98117
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Min),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Max),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92758
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92367
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95203
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.69
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89938
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8312700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,213.38
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,213.75
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,213.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,196.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,195.62
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91351
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89831
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8643200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97974
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9104
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.18
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89691
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91675
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80093
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,214.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,213.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,186.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,187.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,191.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.56
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91247
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.80676
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93161
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99698
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97687
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Min),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Max),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91122
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8830899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78952
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,208.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,211.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,209.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,219.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.37
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92889
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8187800000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7409899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99326
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,17.0
