Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Min),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97766
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99014
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92987
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86569
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84659
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,63.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,256.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,256.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,256.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.31
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8916
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.80734
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78946
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99329
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99173
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Min),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97665
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97458
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95807
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94192
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8716700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86908
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,233.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,234.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,234.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.56
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-61.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91907
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.4164
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8577600000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99481
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97147
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93436
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9005700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,196.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,195.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-61.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92801
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.4092
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94083
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99222
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96506
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Max),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Min),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Max),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98868
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93796
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99094
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
