Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99796
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.32
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87005
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83783
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,246.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,246.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,246.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,252.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,252.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,252.38
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.87
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-52.69
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91266
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.54403
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95322
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99826
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96612
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Min),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Max),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92911
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98181
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8454299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88382
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8458200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,246.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,247.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,247.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,40.31
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.73342
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.66714
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93613
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Min),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90866
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90362
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97668
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96664
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.94
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98386
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89917
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79345
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,206.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,207.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,207.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94934
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8931899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90536
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98901
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96374
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97543
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99762
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96887
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95727
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
