Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,205.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,206.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.87
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90433
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96402
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99606
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99322
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96979
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98907
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Min),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95114
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9118
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95184
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81103
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8757299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7844800000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80285
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90848
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98096
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95959
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92947
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8614200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86166
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,185.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,177.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8594
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99332
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99063
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Min),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Max),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Min),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94055
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96725
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95981
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96158
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.56
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92129
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88382
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8952
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,218.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,221.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,204.38
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91595
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99777
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99509
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,3.0
