Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98737
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97385
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99472
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97488
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97461
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96307
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90344
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,197.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,197.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,194.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,195.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92306
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92789
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.996
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99442
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96481
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.19
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93393
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90491
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8409700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92044
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92883
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8997799999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Min),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Min),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96387
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97733
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94864
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97784
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,190.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93558
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93677
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96774
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99017
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98227
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Max),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
