Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93033
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98422
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99048
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.69
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90973
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89136
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,203.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,205.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,204.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,191.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91077
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8365100000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99805
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Min),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Max),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Min),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Max),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93051
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99231
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97369
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98279
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94952
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,234.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,239.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,236.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,224.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,224.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,224.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.68
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8935200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93298
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93725
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99472
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96002
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Min),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94836
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97855
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,229.62
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,239.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,232.38
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,197.75
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.44
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89133
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92541
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7973899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98148
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98007
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97122
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9574
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
