Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84811
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96512
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93573
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89825
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78915
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8345600000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98486
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Min),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Max),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94199
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95273
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97147
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92422
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,69.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,286.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,286.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,286.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.84778
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9339
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92813
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Max),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Max),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9462
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92554
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97217
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96371
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92654
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,251.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,251.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,251.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88574
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91562
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8122199999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Min),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Min),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97211
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92364
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98599
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.94
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87979
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83975
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87146
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,46.0
