Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,224.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,222.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,193.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,193.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94766
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8585200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98453
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Max),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94363
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96506
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98563
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.56
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92334
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85205
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89938
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,205.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91366
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90149
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96847
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97958
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96661
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8912899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.63
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8516799999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97443
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95987
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93423
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99002
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96426
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Min),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Max),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Min),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92599
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96753
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.56
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8300799999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8454
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,198.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93222
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81863
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
