Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95123
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Max),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98276
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92258
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99863
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.19
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81698
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81958
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,202.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,185.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.56
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91244
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90054
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9957
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98453
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95618
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94553
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8923
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8370299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78985
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.93
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94699
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8787799999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76403
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99472
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95676
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95157
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91318
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.884
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93664
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7347100000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8272700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95676
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94714
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91806
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
