Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95758
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88592
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84985
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96817
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89722
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.74426
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8475600000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99078
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Min),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87759
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9632
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93426
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88446
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8157300000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.19
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92651
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8193299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83206
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93747
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92132
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8109999999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8906799999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7622899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,185.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,187.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91421
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.83386
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97089
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97385
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99194
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99173
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8580899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97012
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94849
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94409
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88595
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84219
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
