Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,190.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9523
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83062
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97159
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93909
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.44
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90289
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88125
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84247
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94702
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95993
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99796
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95868
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Min),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Max),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99527
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99429
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9216
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98914
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9498
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88907
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,208.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,213.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,210.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,233.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,235.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,234.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8975200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95178
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92682
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98389
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97034
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88061
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97687
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.06
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98743
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92956
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,205.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,149.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.93
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.06
