Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92227
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97189
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99881
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98663
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99023
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96469
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759399999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.931
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86145
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,72.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,293.75
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,294.12
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,293.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90719
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96854
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8289200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97073
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Min),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Max),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99783
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99612
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98499
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91339
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93866
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8367600000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,66.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,268.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,268.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,268.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.94
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91464
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77658
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91763
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99396
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94342
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.44
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8616
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83209
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,222.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,222.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,222.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.94
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.13
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88736
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.77353
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80713
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99222
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95929
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Max),A,101.5
