Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91531
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96448
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89236
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96637
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94922
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760700000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81411
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.87
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89136
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.77581
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79886
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9707
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96689
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91196
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99765
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94168
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.871
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7973899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.94
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8821100000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.65457
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.62673
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97003
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98883
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Min),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Min),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91473
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96204
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90097
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95148
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88171
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.893
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.13
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90222
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.76062
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79062
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99213
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Min),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85229
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99332
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
