Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99646
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,203.38
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,22.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8945
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88882
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90811
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98575
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98853
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96506
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99313
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8967299999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93091
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98117
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8852200000000001
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,196.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,196.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,196.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,187.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,17.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.19
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90045
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90292
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.66699
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99597
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Min),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93677
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92535
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86093
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7781899999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,219.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,219.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,32.87
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90921
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81915
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.82116
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99338
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93301
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95569
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93902
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96033
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8618399999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
