Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,30.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99646
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8001699999999999
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.82278
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98444
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90396
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97787
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97128
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.44
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96579
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97284
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92486
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83294
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95846
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98273
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98352
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9754
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93536
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.63
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79693
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,170.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9169299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.72985
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8331
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96747
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Min),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91366
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9272799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84726
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9230299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91669
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.44
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8856200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83911
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7283
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92425
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.75805
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8164
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Min),A,2.0
