Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96234
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9574
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9061299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92755
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90054
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9060299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90799
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80133
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9124700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.76867
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9593200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9124700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.953
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94205
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9411299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8457
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88836
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9076799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8082199999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90594
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7802100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9637100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9744299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9705799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95273
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94263
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8440200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89499
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91186
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8990799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.94
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9027700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.75836
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9651799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9712799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93527
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9651200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9236700000000001
