Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9345100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9315200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.19
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8584
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8928200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95514
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9812
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9730200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9816299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Min),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Max),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85251
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83194
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93945
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9359700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90622
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.94
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88565
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89041
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89895
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8970899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86313
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9873700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9641700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9101899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9545
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94321
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8783200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7943399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86893
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88287
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8981600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9298700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87277
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98865
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9673799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Max),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9078700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93686
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9491
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9235200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94037
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
