Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8211
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8566600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9089
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92374
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95865
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9104899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85541
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96234
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9096700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7804800000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8761
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92801
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8415799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9891700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97516
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9494299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90869
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89169
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94894
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9271799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.44
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89786
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87698
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7831100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89136
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.84451
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Min),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9254700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90494
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93091
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95019
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.06
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90945
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89136
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74383
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
