Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92145
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92074
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9239799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9949600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Max),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Min),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9234899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9473
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9286200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9401200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.31
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8207399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89374
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74243
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91064
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86334
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96936
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9961899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Max),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Min),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Max),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9380799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90384
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97772
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9408299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9500700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9742700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9079
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78161
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,190.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,190.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,184.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.69
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9032899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8504
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96851
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Max),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Min),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9502299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9082
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9458
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9497399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.69
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89984
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7753
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9183899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9093
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9613299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
