Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9882200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9864799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Min),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9379
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9183600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92285
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79528
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93542
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8576
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8634
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Min),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9260200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8816799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9462
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93985
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9254399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9553200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93594
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8693200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95273
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7903399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8686200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9686600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90759
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9545299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94565
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9535799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91684
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94504
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9408299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8956
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87085
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9941399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9449799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Min),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97516
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9039
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
