Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86505
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9376200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87845
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,171.38
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,184.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9438200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8766799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9116200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Min),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93942
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90265
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9380799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9228799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94119
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86355
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90594
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9014
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8546100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9958799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9673799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Min),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Max),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94949
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91696
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9222100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,195.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,196.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96954
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94955
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9563
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9911200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9750700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Min),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9875200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94531
