Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91751
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82449
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,214.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,218.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,217.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96609
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96094
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9480299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98825
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9507399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90338
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9862700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9824799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92132
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9468700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9100299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8343200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,217.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92737
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99677
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96945
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9617
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9629200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9905700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.81
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93637
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9064
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82425
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,205.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,205.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,215.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,215.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,215.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9535799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Max),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9930399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91238
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9201600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77871
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
