Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9858399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94791
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9173899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99231
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Min),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Max),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91281
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9933200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96234
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79562
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,243.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,243.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,243.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9284
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91656
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9885299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9901399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Min),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Max),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Min),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Max),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92438
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94073
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9904200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.69
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9259
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7480399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,222.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,222.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,222.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.44
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9288
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8279700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.85657
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99472
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9897799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99445
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Max),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Min),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Max),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,176.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9276700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96475
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9438799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94263
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89065
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,63.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,188.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,259.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,267.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,261.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91345
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8244299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8728299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99539
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,N Current (Max),A,0.0
