Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Min),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Max),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94339
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97931
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97104
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9759200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99231
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8407
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,203.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,264.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,264.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,264.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91458
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89743
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9223600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9898399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9803799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Max),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93155
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9547100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95404
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.19
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8572700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80145
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,184.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,186.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.87
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9237700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88315
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93899
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9751299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Min),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9496100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9138200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9749399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78872
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,191.38
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,214.12
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,213.5
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9263600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86572
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95114
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9933200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97809
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Min),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94604
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89105
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95715
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
