Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8268399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,219.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,175.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9328
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.84024
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9375899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9944200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9784799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Min),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Max),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Min),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9194
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8840899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93463
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88415
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77069
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.52
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,238.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,239.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,238.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,197.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9162
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80621
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9691200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Min),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Max),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Min),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9550200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8826299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93024
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81326
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,214.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9363100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93368
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92789
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99734
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9893799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Min),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Max),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Max),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9419200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9543799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93225
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92401
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8470700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
