Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,205.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,207.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,193.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.37
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91827
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9459200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99585
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9928
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Min),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Max),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Min),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Max),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9486700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9353600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92609
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8076800000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,263.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,263.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,263.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,227.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,228.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,228.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.69
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91406
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93185
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9859899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9909100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Min),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Max),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9590799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9676799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79528
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,221.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,221.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,221.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,223.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,223.88
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,223.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,241.62
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,242.25
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,241.75
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9223299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Max),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Max),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96677
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9673799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99429
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85306
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,207.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,209.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,208.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,224.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,219.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,199.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9346899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9763200000000001
