Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9849899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9900200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9867600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Max),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Min),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Max),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9501
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9037200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,208.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,214.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,209.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92111
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9509299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99924
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9864799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9792799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9577899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86645
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9947799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9629200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,222.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,223.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,223.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.69
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9311200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7651899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99231
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Min),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Max),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93826
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92065
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9803200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,221.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,221.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,221.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9092399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.80511
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98126
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Max),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
