Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9577899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96072
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88638
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9832200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92755
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.13
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9368299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7469399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9662799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99585
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Max),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9265700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8865
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9892299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7467600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,185.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,208.88
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.13
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93491
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.77258
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9905700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Min),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9968299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89645
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9982
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,145.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7564
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,214.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,218.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,215.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,275.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,275.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,275.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93701
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.79986
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9901700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9893799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9734799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9967299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Max),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Min),A,145.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9817799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92911
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9401799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
