Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89917
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7802100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,211.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,251.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,251.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,251.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.06
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9351799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.66583
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99777
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9951200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Min),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9820200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9435399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95276
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79477
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,62.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,229.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,238.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,235.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,258.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,259.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,259.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.56
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91974
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7959
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99884
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9966700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9925200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Min),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Max),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Min),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Max),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Min),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95071
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9124399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86334
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8933399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,263.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,264.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,263.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,212.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,213.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9227299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9373799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9961200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Min),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Max),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9865700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9429299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9259299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9332299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9548
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84546
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
