Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,62.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,250.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,260.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,255.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88492
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9962799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9809899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Min),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Max),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9903299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9757399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93365
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84726
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95035
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.94
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89587
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9922200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86984
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,211.5
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,217.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,213.25
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,149.62
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98859
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9299299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99826
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9928299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9667399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Min),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Max),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94925
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92074
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9919399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9911200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9424399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,250.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,253.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,251.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8964200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99854
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9763200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9898100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9842799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Min),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94604
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84549
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92566
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9406100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81811
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,243.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,249.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,245.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9238299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.88
