Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9784799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96786
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84805
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.87
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87933
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93845
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84295
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,186.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9210200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8669399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9761700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9840399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9844700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9173899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9567899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82034
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89313
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91058
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95505
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98877
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Min),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Max),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9690200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9347200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9229700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92364
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76767
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,188.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91104
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81286
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9518700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98935
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9761299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9941700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Min),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94366
