Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9300799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9923700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9317
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81186
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,187.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,187.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,190.25
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.94
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91235
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.83111
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95178
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9893200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9909100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Min),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Min),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Max),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89679
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91943
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8854
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,209.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,209.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,209.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,249.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,250.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,250.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99539
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88333
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95773
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99167
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Min),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Max),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Min),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Max),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98935
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9356399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9785200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8841200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,219.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,221.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,220.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,206.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,203.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.87
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9263299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.77005
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9303899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9954799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9782700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9908399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Min),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9796100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95068
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
