Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9366399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85269
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,169.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,187.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,191.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,198.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,199.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9402799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.62075
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87631
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99445
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9715299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Max),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9028299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93625
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86419
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9241
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86435
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9757399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97693
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91885
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94586
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97021
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9893799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9210200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7653800000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,46.31
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8827200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.67169
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9848600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9473299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96365
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8594299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
