Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,42.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88754
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89071
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.69607
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9846799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8821399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.44
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95465
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91635
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87802
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97598
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93655
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9346899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9857799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8540000000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,205.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,204.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,39.13
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9052100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9523
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7388600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Max),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Min),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Max),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93719
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9723200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9186700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,44.18
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71258
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8733200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,195.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,194.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,214.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,214.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9463799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9958799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
