Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96085
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99179
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8931600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94955
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91391
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9042600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,207.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.87
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8866299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8743299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9675600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9779399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9872700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97803
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Min),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Max),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9793700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9656100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8619100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89218
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.37
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91681
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.72039
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9982
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97452
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9592299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97504
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9699700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9681700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9753700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8635200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,182.88
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9858100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8605299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Min),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Max),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97931
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
