Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9763799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9143700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,194.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,195.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,190.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92779
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8814700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82806
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99597
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9639
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9901700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Min),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9325200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9623700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9830899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80862
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.87
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9186700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8278200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8966700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9816299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9944200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Min),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Max),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9873700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93796
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9936200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84039
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,67.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,270.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,276.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,273.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91843
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8988299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92358
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9971899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Max),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Min),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9604799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
