Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,186.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,40.63
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9212
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8824799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.72168
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9835799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9382
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93973
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9948100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,197.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.69
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93014
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90005
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9486700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97519
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9201
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93143
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86755
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91809
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88949
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87234
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,185.88
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,186.12
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,40.37
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96878
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9396700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.68591
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9907799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9274
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98755
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8574200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95554
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81186
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8284299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,164.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
