Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8327899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93942
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96081
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9915200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9919100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9957600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Min),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Max),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9087799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88745
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8312700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,242.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,243.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,242.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,210.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8786
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9437200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89245
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98492
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9921
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93014
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.13
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9079
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8114600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84906
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,215.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,218.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,216.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,188.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91989
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9470200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9444299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97711
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98593
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9399700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9609700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9490299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99182
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78274
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9322799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,185.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,194.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,194.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99524
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9444299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7973600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9540700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9972799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,N Current (Min),A,0.0
