Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Min),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Max),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9904200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92563
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9526399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8749100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92715
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84344
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9663700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,205.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.78946
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9965200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95825
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Min),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9016700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94052
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.06
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85644
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9401200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,206.88
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,206.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.81
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89218
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82473
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7235699999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9858100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9899600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9900200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9059999999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9023700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89413
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,149.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.63
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8486299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.71875
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99536
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Min),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Min),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Max),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9967299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95126
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9532200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
