Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9441200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9359999999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8480200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,214.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,208.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,208.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,208.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,235.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,236.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,235.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9708899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9231600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9847100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9989899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97751
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9528200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,39.87
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76281
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,219.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,221.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,220.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,210.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,211.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86572
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Min),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9979899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96378
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92743
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88989
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9572700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,194.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,195.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,195.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,203.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8891
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95526
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9971899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96704
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95834
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99911
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9194899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9042600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9835799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75097
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
