Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,234.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,234.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,234.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9911200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9308799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96042
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9816600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99692
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9143100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.909
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9549200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9616399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97214
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,204.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,204.5
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,204.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89792
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.84991
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98816
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95416
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98462
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9764700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94626
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.13
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83993
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,218.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,218.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,218.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.94
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91214
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99841
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9433299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9851700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9908799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Max),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9807100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8565
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,225.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,225.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,225.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,185.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8659600000000001
