Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9228799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78393
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97214
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9707899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96396
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9232799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91522
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91846
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9017299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84775
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.63
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92496
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77749
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9908100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9787600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90994
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94266
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8738100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,198.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,198.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,198.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,218.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,224.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,219.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.81
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9006299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95276
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7753
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9963700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9909399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95642
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9430200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9446399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,246.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,246.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,246.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,187.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93066
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95032
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9944200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Min),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
