Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95435
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89676
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87469
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71725
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,208.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,207.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.19
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8444200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9527899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9475100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9970700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9885299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9638399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Min),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Max),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9708899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94516
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87344
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98245
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9847100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,201.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.37
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91064
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9209
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8923
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9966700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98935
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9537
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Max),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8196100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87741
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9767100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.44
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8791200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86761
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81707
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78085
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9853200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9939899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Min),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Max),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84662
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87854
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
