Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9730200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,214.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.82916
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.81125
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78408
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9872700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9690200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Min),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9529700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9138799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9254700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8653200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9759200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,180.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.68
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91974
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85104
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.59872
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9962799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9658200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Min),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94958
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9527899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94714
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8751200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,230.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,230.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,230.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9167200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7371800000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.74322
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97467
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9465899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97751
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9147
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90475
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.7
