Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88565
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.75845
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.54952
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9574299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9600200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85339
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.87
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92679
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93017
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9859600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95431
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9494600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95026
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93484
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9384100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91186
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91727
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86349
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.98
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92966
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9179999999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9831799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9830899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Min),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90817
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87295
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99536
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9949600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9558700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Max),A,13.0
