Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97983
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99103
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95944
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Min),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Max),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9757100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92743
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94778
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9042600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80493
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90536
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8229299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9098799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9954799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95709
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9708600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9002100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8824799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94821
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9079299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9156799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8672799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.13
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9342
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8742
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9965799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.961
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97751
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9785200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9034700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90591
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9106700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.19
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99759
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9058799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9435100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88351
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8981299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95575
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94986
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86618
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84839
