Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8743
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8736200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93384
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99716
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9510799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8526600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95575
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93225
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9591700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85995
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9343899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96826
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.65969
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97711
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9697899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96204
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9032600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9587100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9248
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8884299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9332
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93719
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94778
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90094
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96811
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9800700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9523299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94614
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87124
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88049
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87784
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
