Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90048
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8874799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8516799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.19
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9058200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9418
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9589799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9872700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9707
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9657899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88525
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89764
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8461299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9053
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8797
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8953200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87518
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.37
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93896
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7799
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9380200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9612700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88797
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88754
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93301
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85055
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90228
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9050299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9989299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82129
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8512200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95404
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9385700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89291
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86264
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99866
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83883
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92609
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94778
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87869
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,110.88
