Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9973799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.71167
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.66363
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96249
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93161
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9046299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88339
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91595
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.7
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9974700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82983
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8320000000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95831
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9500700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92856
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91391
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9517200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92471
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8161
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8482299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.98
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,250.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.63632
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85425
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.953
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9460700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89371
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90076
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79867
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93414
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85525
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8652
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83099
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.03
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,251.45
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,250.72
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,250.72
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.56
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.85385
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.62231
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8547
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
