Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9718600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9657
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9234600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.63
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81457
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8375799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9518700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90018
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8706
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89712
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83581
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,251.77
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,250.72
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.77
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9888899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.63125
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85541
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9786100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9462299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93863
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84588
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82895
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93017
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88571
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8583
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.69
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8704799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91015
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63793
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9268200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9618200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86011
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9787299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95373
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9595
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9124399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84247
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87518
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82614
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8507399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89355
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55825
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89145
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96472
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94079
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97708
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96896
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9160799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8717600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
