Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7528
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8446299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86969
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9401799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49888999999999994
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90597
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94553
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86105
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95486
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9499200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.93
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9061899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81753
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79022
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92679
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88156
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.93
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86679
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94632
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51321
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.81787
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9610299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85388
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9729899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97745
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96704
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89895
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8965700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9399700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90665
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8772
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86725
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64773
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92169
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6874600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97095
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97424
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9481799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9193399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88836
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9141799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.37
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9461700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76605
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.81
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9126299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95132
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5314
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
