Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.87
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89984
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.68243
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95624
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9670700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93668
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90784
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8407899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8219299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90994
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8479
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.19
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.94
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88656
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70455
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94086
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98306
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8900100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95065
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94842
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9178799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8647100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93747
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89413
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8496100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.81
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94635
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59414
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.07
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.87
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9257200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7830199999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9143100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9515399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95975
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9622200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9420200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9024
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9300799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87265
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85855
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.44
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85205
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70526
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
930905,CHARLEWOOD RD COVEY,2023-08-05 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
