Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8504
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8641
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90835
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49688000000000004
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.56
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9443
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.55209
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95071
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95239
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87759
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9810200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91122
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85251
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8965700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8975799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.94
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87259
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59265
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.82144
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98254
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7709600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9772299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9435100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89746
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9462
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8124100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8905299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91696
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.19
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8396899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49972
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91971
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.77249
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9591700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97046
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9553200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85016
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8938299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9717399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8154600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92847
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92364
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9095799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78628
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
