Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.31
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88913
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9757100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89349
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97446
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9614299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9568200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90994
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95004
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8558600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8694700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6683
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91186
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9829700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9002700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96045
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9527
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93625
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9129
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91995
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8421299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89404
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89743
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89425
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86072
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68557
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88482
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93906
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95511
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97272
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94668
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90845
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90689
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88544
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7511899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90866
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95215
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
