Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9474799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9550200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9201299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89566
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9590799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82315
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9087200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89541
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89599
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9390200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80755
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.87
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8803700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94632
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7691899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9856600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9771700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96783
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94553
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8861399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86444
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90484
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91022
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85861
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95029
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74044
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9314600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89343
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.56991
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9798600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9604799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9507700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9307200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96399
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91104
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84924
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66723
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.94
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93158
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91394
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.54302
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95496
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
