Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93695
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9509
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91571
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9468700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80392
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95593
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77157
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.13
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.69
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94473
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91812
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.5421100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94665
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91904
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90536
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96741
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88882
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8770100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8674
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9526100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6772100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.69
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94568
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.75253
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9575799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9648100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96896
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94995
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88656
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9179700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9522700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71014
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.31
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.81
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76739
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9657
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9256
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9357
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88479
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9733
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
