Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9115
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570000000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6674399999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.17
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.33
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.53
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.7
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8996
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9859899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8920600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98267
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96591
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9008200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94894
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89728
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91464
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81808
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313600000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.05
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,250.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,250.23
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.81
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9247700000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9756799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90448
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9932200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9781200000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94919
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9596899999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93866
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93832
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9055799999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9435100000000001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92001
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94952
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8677299999999999
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.84
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9420799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9604799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8619100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95831
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95486
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93399
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9029799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8756700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84939
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90854
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7959
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95126
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
