Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91855
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9806799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92853
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9816
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97436
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9662799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9411299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9359999999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92386
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85913
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89905
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.13
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9272799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9675
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92865
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9849899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93225
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9263299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89361
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9068299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90295
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85357
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.13
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92255
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9556899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9289799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9864799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9681700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91012
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91351
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9894700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87976
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88965
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89856
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.19
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82681
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9398799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9057299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95865
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93063
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
